Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,23.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,23.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,68.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,23.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,23.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,23.7
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
