Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605211,Pennant Avenue Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,80.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,23.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,23.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,71.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,23.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
605211,Pennant Avenue Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.83
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,71.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
605211,Pennant Avenue Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605211,Pennant Avenue Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
