Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
605211,Pennant Avenue Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
