Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605211,Pennant Avenue Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605211,Pennant Avenue Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605211,Pennant Avenue Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
