Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605211,Pennant Avenue Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605211,Pennant Avenue Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
