Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,24.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.9
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,23.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,23.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,23.3
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605211,Pennant Avenue Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
