Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,23.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,22.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
