Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,22.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,22.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,22.0
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,21.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,21.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,21.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,21.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
