Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,21.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,21.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
605211,Pennant Avenue Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
