Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605211,Pennant Avenue Saundersfoot,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
