Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
