Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
