Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,62.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,67.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,66.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
