Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,80.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,89.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,84.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,80.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,81.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
