Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,20.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,20.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,20.8
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605211,Pennant Avenue Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
