Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
605211,Pennant Avenue Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
