Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605211,Pennant Avenue Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
