Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
605211,Pennant Avenue Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605211,Pennant Avenue Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
