Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605211,Pennant Avenue Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
