Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605211,Pennant Avenue Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605211,Pennant Avenue Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
