Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605211,Pennant Avenue Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
