Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605211,Pennant Avenue Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
