Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605211,Pennant Avenue Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605211,Pennant Avenue Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
