Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605211,Pennant Avenue Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
