Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
605211,Pennant Avenue Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
