Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605211,Pennant Avenue Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
