Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605211,Pennant Avenue Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
