Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605211,Pennant Avenue Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605211,Pennant Avenue Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
