Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
