Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,61.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,75.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,19.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
