Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,19.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,76.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
