Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.5
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,21.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,21.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,21.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,21.5
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605211,Pennant Avenue Saundersfoot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,21.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
