Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605211,Pennant Avenue Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605211,Pennant Avenue Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,22.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,22.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,22.3
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
