Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
605211,Pennant Avenue Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,22.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,22.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,22.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,22.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
605211,Pennant Avenue Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
