Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,23.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
605211,Pennant Avenue Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,23.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
605211,Pennant Avenue Saundersfoot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,23.6
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
605211,Pennant Avenue Saundersfoot,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,23.9
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,23.9
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,23.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
