Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,23.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,23.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,23.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,23.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
