Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,22.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,22.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,22.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.4
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605211,Pennant Avenue Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,22.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,22.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
