Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605211,Pennant Avenue Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,21.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,21.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,21.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,21.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,21.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
