Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,21.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605211,Pennant Avenue Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,21.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,20.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,20.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605211,Pennant Avenue Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
