Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,19.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,19.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605211,Pennant Avenue Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
