Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,18.2
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605211,Pennant Avenue Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
605211,Pennant Avenue Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
