Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605211,Pennant Avenue Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
