Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
