Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
