Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
