Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605211,Pennant Avenue Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,66.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,66.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,70.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605211,Pennant Avenue Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
