Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605211,Pennant Avenue Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
