Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605211,Pennant Avenue Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605211,Pennant Avenue Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
