Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605211,Pennant Avenue Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
