Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,77.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605211,Pennant Avenue Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
