Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
605211,Pennant Avenue Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
605211,Pennant Avenue Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
605211,Pennant Avenue Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
605211,Pennant Avenue Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
