Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605211,Pennant Avenue Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605211,Pennant Avenue Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
