Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605211,Pennant Avenue Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
