Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
605211,Pennant Avenue Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
