Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
605211,Pennant Avenue Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605211,Pennant Avenue Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
