Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605211,Pennant Avenue Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
