Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605211,Pennant Avenue Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,17.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,17.7
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605211,Pennant Avenue Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
