Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,17.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605211,Pennant Avenue Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605211,Pennant Avenue Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,18.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
