Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605211,Pennant Avenue Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.5
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605211,Pennant Avenue Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,18.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
