Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,18.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,19.1
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605211,Pennant Avenue Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,19.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,19.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
