Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,64.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,19.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605211,Pennant Avenue Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,19.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,19.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,79.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,19.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605211,Pennant Avenue Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,75.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
