Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,19.9
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605211,Pennant Avenue Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,65.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,19.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,71.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,20.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,79.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,20.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605211,Pennant Avenue Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,76.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,20.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,76.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,20.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,67.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,20.3
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605211,Pennant Avenue Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,20.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
