Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,20.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,20.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605211,Pennant Avenue Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,20.7
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605211,Pennant Avenue Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,17.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,17.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,17.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
