Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605211,Pennant Avenue Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,17.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
605211,Pennant Avenue Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,17.4
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605211,Pennant Avenue Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
